Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
