Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
