Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
