Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
