Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.63
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.91
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
