Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
