Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
