Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
