Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
