Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
