Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
