Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
