Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
