Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
