Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
