Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
