Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
