Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
