Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
