Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
