Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
