Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
