Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
