Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.75
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
