Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
