Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
