Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
