Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
