Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
