Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
