Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
