Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
