Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
