Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
