Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
