Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
