Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
