Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
