Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
