Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
