Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
