Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
