Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
