Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
