Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
