Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
