Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
