Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
