Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
