Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
