Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
