Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
