Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
