Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
