Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
