Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
