Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
