Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
