Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
