Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
