Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
