Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,15.5
