Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
