Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
